Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.78
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
414349,Algarnick Farm,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.5
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.93
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.89
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.06
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
414349,Algarnick Farm,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.6
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.3
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.15
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.38
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,1.6
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
414349,Algarnick Farm,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.35
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.09
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
414349,Algarnick Farm,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.07
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.47
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.34
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
414349,Algarnick Farm,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.25
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.27
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.45
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.26
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
414349,Algarnick Farm,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.14
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.31
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.84
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.6
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
414349,Algarnick Farm,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-14.66
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.78
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-9.49
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.98
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.69
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,5.8
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.22
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.92
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.47
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
414349,Algarnick Farm,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.06
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.67
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.06
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.94
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.84
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
414349,Algarnick Farm,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.65
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
