Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
414349,Algarnick Farm,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.55
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.98
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
414349,Algarnick Farm,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.65
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,12.93
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.25
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
414349,Algarnick Farm,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.16
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,13.73
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.25
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,2.0
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
414349,Algarnick Farm,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.06
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.89
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
414349,Algarnick Farm,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.35
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.63
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,1.5
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.01
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.44
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
414349,Algarnick Farm,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.53
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.55
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.73
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.53
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.38
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.85
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,1.6
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.87
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.05
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.29
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
