Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.28
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.77
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,1.7
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.31
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.29
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.65
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.33
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.62
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.76
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.48
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.99
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.28
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.58
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.18
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.47
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.14
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.1
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.32
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
