Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.03
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.22
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.08
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.1
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.85
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.08
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.93
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.68
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.8
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.16
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.71
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.34
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,3.3
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.03
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
414349,Algarnick Farm,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.73
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.26
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.78
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.4
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.13
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.33
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.63
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.07
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.52
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
