Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.98
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.32
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.07
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.78
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.47
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.46
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.04
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.37
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.45
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
414349,Algarnick Farm,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.04
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.55
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.34
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.68
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.56
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.7
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.96
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.22
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.6
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.31
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.87
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
414349,Algarnick Farm,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.38
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.86
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.74
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.59
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,4.9
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
414349,Algarnick Farm,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.83
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.85
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.46
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
414349,Algarnick Farm,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.83
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.87
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.74
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
414349,Algarnick Farm,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.34
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.06
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.84
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.62
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.26
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.72
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
