Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
414349,Algarnick Farm,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.76
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.77
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.02
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
414349,Algarnick Farm,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.4
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.48
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.97
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.75
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
414349,Algarnick Farm,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.8
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.72
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.71
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.04
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.01
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.69
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
414349,Algarnick Farm,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.47
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.33
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.36
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,1.4
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
414349,Algarnick Farm,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.79
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.49
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.81
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.66
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
414349,Algarnick Farm,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.58
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.48
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.88
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.77
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.72
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.49
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.19
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
414349,Algarnick Farm,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.38
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.31
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.12
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.61
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.04
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
414349,Algarnick Farm,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.53
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.84
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.9
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
414349,Algarnick Farm,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.77
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.72
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.71
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
