Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
414349,Algarnick Farm,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.32
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,19.92
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.46
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.21
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
414349,Algarnick Farm,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.27
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.95
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.32
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.31
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
414349,Algarnick Farm,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.68
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.44
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.97
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.39
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.0
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.12
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.26
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.17
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
414349,Algarnick Farm,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.42
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.38
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-9.34
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.38
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.81
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.58
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.4
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.04
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.08
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.17
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
414349,Algarnick Farm,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.06
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.09
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-9.39
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.34
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.77
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.57
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.7
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.52
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.08
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
414349,Algarnick Farm,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.46
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.35
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.66
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.59
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.48
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.55
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.81
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.13
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.43
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.3
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.69
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
414349,Algarnick Farm,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.87
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.02
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.3
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.82
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.63
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.64
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.75
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.78
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
414349,Algarnick Farm,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.45
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.75
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.95
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.51
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.64
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.02
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.49
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.87
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.23
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.18
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
414349,Algarnick Farm,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.53
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.61
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.26
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.91
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.74
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.09
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.96
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
414349,Algarnick Farm,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.73
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.84
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.95
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
