Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.55
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.72
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.96
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.53
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.45
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
414349,Algarnick Farm,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.32
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.58
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.26
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.58
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.74
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.02
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.66
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
414349,Algarnick Farm,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.73
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.33
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.39
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.87
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.35
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.54
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,1.5
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.64
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.65
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
414349,Algarnick Farm,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.41
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.5
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.21
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.16
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.21
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
414349,Algarnick Farm,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.81
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.3
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.54
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.02
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
414349,Algarnick Farm,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.72
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.49
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.17
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.84
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
414349,Algarnick Farm,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.99
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.31
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.66
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,2.0
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
414349,Algarnick Farm,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.45
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.18
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.81
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.09
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.73
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.19
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.28
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.47
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
414349,Algarnick Farm,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.47
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.57
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,24.93
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,77.0
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.7
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.38
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.27
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.39
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.47
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.79
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,3.6
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.87
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
414349,Algarnick Farm,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.12
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.77
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.14
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,29.81
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,95.1
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,124.7
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.58
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.35
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.8
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.97
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.74
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.15
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
