Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.94
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
414349,Algarnick Farm,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.66
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.65
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,26.35
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,77.8
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.41
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.55
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.29
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.25
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.17
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.71
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
414349,Algarnick Farm,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.13
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.06
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,21.75
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.32
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.23
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.58
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.34
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.43
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
414349,Algarnick Farm,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.47
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.4
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,22.67
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.72
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,63.5
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.32
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.23
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.73
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
414349,Algarnick Farm,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.67
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.05
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.32
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,21.34
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.15
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.19
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.77
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.92
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
414349,Algarnick Farm,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.81
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.22
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,24.34
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,67.2
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.5
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.34
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.4
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.25
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.73
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.15
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.02
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
414349,Algarnick Farm,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.84
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.59
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,22.46
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.75
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.35
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.23
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.29
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.39
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
414349,Algarnick Farm,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.99
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.9
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.3
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.09
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
414349,Algarnick Farm,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.71
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.73
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.37
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.2
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.76
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
414349,Algarnick Farm,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.5
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.22
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,20.01
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.3
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.2
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.4
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
414349,Algarnick Farm,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.88
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.18
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.36
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.2
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
