Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.76
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
414349,Algarnick Farm,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.08
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.72
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.57
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,20.78
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.2
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
414349,Algarnick Farm,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.2
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,19.88
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.39
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.38
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.17
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.11
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
414349,Algarnick Farm,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.81
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.83
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.68
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,20.89
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,62.6
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.32
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.22
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.17
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
414349,Algarnick Farm,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.69
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.88
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.81
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,19.53
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.17
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
414349,Algarnick Farm,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.4
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.55
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,20.34
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.27
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.21
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,2.0
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
414349,Algarnick Farm,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.92
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.91
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,18.13
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.17
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
414349,Algarnick Farm,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.72
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.57
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.58
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,18.71
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.59
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
414349,Algarnick Farm,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.28
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.25
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,18.78
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.48
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.19
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,2.5
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
414349,Algarnick Farm,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.43
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.92
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.87
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,18.69
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.55
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.19
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,1.4
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
414349,Algarnick Farm,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
