Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
414349,Algarnick Farm,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.77
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.25
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.15
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.86
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
414349,Algarnick Farm,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.09
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,15.33
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.33
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,1.8
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
414349,Algarnick Farm,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.66
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,18.43
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.42
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.22
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
414349,Algarnick Farm,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.75
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.26
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.51
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.69
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.88
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.07
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
414349,Algarnick Farm,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.02
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.04
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.32
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.2
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.53
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.5
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.39
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.24
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
414349,Algarnick Farm,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.12
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.92
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,18.5
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.32
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.2
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.61
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.34
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
414349,Algarnick Farm,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.36
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.57
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.43
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.39
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.52
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.9
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.96
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.15
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
414349,Algarnick Farm,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.82
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.01
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-8.03
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.49
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.48
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.8
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.39
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
414349,Algarnick Farm,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.7
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.38
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.06
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.3
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.97
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
