Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.3
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
414349,Algarnick Farm,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.19
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.49
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.69
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.99
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.77
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.3
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.13
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.14
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.96
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.94
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.63
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.67
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
414349,Algarnick Farm,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-14.48
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.7
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-8.95
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.71
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.88
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.3
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.27
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.58
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.56
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.3
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.15
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.98
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414349,Algarnick Farm,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.69
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.1
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.08
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.28
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.0
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.79
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
414349,Algarnick Farm,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.98
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.27
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.85
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.39
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.28
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
414349,Algarnick Farm,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.82
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.67
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.87
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.68
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.78
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.81
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.29
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414349,Algarnick Farm,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.32
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.52
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.28
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.17
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
414349,Algarnick Farm,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.66
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.83
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.2
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.26
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.11
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.73
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
414349,Algarnick Farm,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.39
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.42
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,15.4
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.44
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.66
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
414349,Algarnick Farm,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.61
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.88
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.34
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,16.68
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.62
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.12
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.94
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.48
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
414349,Algarnick Farm,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.78
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.31
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.57
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.74
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.3
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
