Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.65
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.97
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
414349,Algarnick Farm,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.38
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.65
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.62
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.14
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.41
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.37
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
414349,Algarnick Farm,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.18
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.85
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,15.61
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.84
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.73
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
414349,Algarnick Farm,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-15.56
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.69
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.68
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,14.83
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.72
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.6
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.25
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.47
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.12
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
414349,Algarnick Farm,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.79
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.95
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.9
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.33
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.12
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.99
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
414349,Algarnick Farm,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.91
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.1
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.16
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
414349,Algarnick Farm,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.93
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.57
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.98
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.42
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
414349,Algarnick Farm,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.91
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.74
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.5
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.67
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
414349,Algarnick Farm,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.2
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.8
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.96
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.06
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.18
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
