Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
414349,Algarnick Farm,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.9
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,14.71
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.01
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.27
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.56
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
414349,Algarnick Farm,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.83
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.78
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.59
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.37
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
414349,Algarnick Farm,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.42
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.32
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.5
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.21
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.72
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.17
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
414349,Algarnick Farm,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.85
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.12
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.73
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
414349,Algarnick Farm,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.9
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.96
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.23
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.33
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.29
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.42
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.45
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.5
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,1.5
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.39
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.02
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
414349,Algarnick Farm,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.81
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.88
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.69
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.78
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.56
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.94
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.9
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.81
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.78
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
414349,Algarnick Farm,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.22
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.3
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
