Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.76
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.52
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.4
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.21
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.47
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.88
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.23
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.36
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.79
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.32
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.57
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.31
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,11.8
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.29
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.25
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
414349,Algarnick Farm,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.29
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.58
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.61
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.04
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.36
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.93
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.8
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,11.15
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.28
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
