Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.91
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.94
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.51
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.69
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.78
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.4
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.83
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.2
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.08
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.47
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.2
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.62
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.72
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.38
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.86
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.15
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
