Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.6
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.5
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.97
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.96
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.73
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.01
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.96
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.39
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.26
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.91
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.78
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.15
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.11
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.51
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.16
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.66
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
