Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.95
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
414349,Algarnick Farm,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.74
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.89
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.59
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.74
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.76
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,2.2
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
414349,Algarnick Farm,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.86
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.75
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.6
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.82
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.57
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
414349,Algarnick Farm,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.64
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.96
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.24
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.53
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.68
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
414349,Algarnick Farm,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.09
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.25
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.28
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.66
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
414349,Algarnick Farm,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.47
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.13
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.3
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.84
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.06
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.34
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.18
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.19
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
414349,Algarnick Farm,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.73
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.38
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.88
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.88
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.73
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
414349,Algarnick Farm,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.52
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.02
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.83
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.52
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.42
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.67
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
414349,Algarnick Farm,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.52
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.59
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.17
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.7
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.99
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,1.6
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.8
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.68
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
414349,Algarnick Farm,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.71
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.82
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.64
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.83
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,2.1
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
