Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
414349,Algarnick Farm,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.38
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.91
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.97
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.23
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.1
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.06
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.67
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.13
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
414349,Algarnick Farm,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.82
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.1
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.62
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.63
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.45
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.9
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.52
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
414349,Algarnick Farm,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.54
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.59
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.24
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.48
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
414349,Algarnick Farm,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.26
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.2
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.59
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.64
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.96
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.72
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.48
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
414349,Algarnick Farm,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.96
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.99
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.59
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.32
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.48
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.59
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.2
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.93
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.35
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.09
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
414349,Algarnick Farm,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.25
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.76
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.6
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.73
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.5
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-14.14
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.18
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.83
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.42
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
414349,Algarnick Farm,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.08
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.91
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-8.37
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.06
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.62
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.0
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.8
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.53
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.07
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
414349,Algarnick Farm,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.08
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.41
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.1
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.76
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.47
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.45
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.8
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.3
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,1.7
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.02
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.66
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
414349,Algarnick Farm,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.99
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.09
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.46
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.79
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.1
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.9
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
414349,Algarnick Farm,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.99
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.2
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.49
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.89
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
