Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.94
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.12
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.98
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
414349,Algarnick Farm,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.6
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.35
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.09
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.84
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.32
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
414349,Algarnick Farm,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.1
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.28
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.85
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.93
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.04
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
414349,Algarnick Farm,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.92
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.57
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.22
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.96
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.15
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.13
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.17
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
414349,Algarnick Farm,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.53
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.92
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.27
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.56
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.43
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.4
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.11
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.08
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.8
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
414349,Algarnick Farm,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.8
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.7
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.84
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.1
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.57
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.67
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.1
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
414349,Algarnick Farm,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.38
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.88
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.46
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.56
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.61
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.69
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.64
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
414349,Algarnick Farm,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.09
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.37
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.9
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.14
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.43
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.7
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
414349,Algarnick Farm,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.43
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.05
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.28
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.19
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
414349,Algarnick Farm,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.47
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.38
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.02
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.49
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.33
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,1.7
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
