Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.02
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.79
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.23
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.55
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.68
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,2.3
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.79
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.98
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.64
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.04
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
414349,Algarnick Farm,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.76
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.48
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
414349,Algarnick Farm,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.6
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.61
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.32
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.42
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.12
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.79
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.28
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.53
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.77
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.82
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.28
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.14
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
