Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
414349,Algarnick Farm,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.55
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.3
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.25
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.48
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
414349,Algarnick Farm,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.25
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.46
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.68
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.26
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
414349,Algarnick Farm,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.4
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.25
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
414349,Algarnick Farm,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.66
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,18.15
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.2
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.72
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
414349,Algarnick Farm,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.84
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.05
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,17.33
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
414349,Algarnick Farm,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.6
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.04
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.2
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.54
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
414349,Algarnick Farm,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.72
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.88
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.24
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.57
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,1.6
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
414349,Algarnick Farm,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.08
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.69
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.99
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.5
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
414349,Algarnick Farm,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.14
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.18
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.23
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
414349,Algarnick Farm,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.34
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.57
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,20.58
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.21
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
