Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
414349,Algarnick Farm,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
414349,Algarnick Farm,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.47
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.95
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.85
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,2.1
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
414349,Algarnick Farm,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.96
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.85
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.42
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
414349,Algarnick Farm,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.57
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.21
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.29
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
414349,Algarnick Farm,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.69
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.56
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.11
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.27
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.35
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.11
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.6
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
414349,Algarnick Farm,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.44
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.92
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,1.6
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.25
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.15
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.32
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
414349,Algarnick Farm,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.4
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.02
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.96
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.19
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
414349,Algarnick Farm,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.93
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.85
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
414349,Algarnick Farm,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.41
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.73
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,13.53
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
414349,Algarnick Farm,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.76
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.09
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.99
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
