Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.83
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.39
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.45
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.92
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.47
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.1
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
414349,Algarnick Farm,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.11
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.78
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.7
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.06
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
414349,Algarnick Farm,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.11
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.62
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.9
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,16.51
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.14
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.69
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
414349,Algarnick Farm,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.43
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.88
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.01
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.45
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.35
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.76
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
414349,Algarnick Farm,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.96
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.94
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.82
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.7
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
414349,Algarnick Farm,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.08
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,16.67
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.34
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.19
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.06
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
414349,Algarnick Farm,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.58
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.6
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
414349,Algarnick Farm,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.23
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.12
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.51
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
414349,Algarnick Farm,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.94
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.72
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.65
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,16.68
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.51
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.52
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.0
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
