Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.7
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
414349,Algarnick Farm,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.53
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.25
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.7
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.87
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
414349,Algarnick Farm,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.77
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.71
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.81
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.02
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
414349,Algarnick Farm,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.53
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.54
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.28
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.42
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.6
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.45
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.72
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.31
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.74
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.65
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.94
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.32
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.64
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.96
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
