Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
414349,Algarnick Farm,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.61
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.81
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.34
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,3.4
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.67
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.56
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.53
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.25
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.63
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.39
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.26
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.26
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.09
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.51
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.32
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.23
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
