Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.3
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.5
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.88
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.36
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.32
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.73
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.69
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.22
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.49
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.47
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.18
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.49
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.2
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.18
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.79
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.76
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.37
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.93
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.96
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.2
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.06
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.75
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.24
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.25
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
