Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.38
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.82
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.38
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.55
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.52
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.71
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.4
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.58
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.25
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.66
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.42
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.64
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.24
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.2
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,1.5
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
414349,Algarnick Farm,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.51
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.24
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.17
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.53
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.35
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
414349,Algarnick Farm,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.53
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.37
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.39
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,12.68
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.91
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.97
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
414349,Algarnick Farm,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.0
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.24
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.04
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.51
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.03
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.89
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.51
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.91
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.39
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.08
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.28
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.09
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.86
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.03
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
