Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
414349,Algarnick Farm,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.1
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.21
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.26
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
414349,Algarnick Farm,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.66
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.73
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.57
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.09
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.91
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
414349,Algarnick Farm,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.08
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.22
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.48
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.91
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.65
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.92
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.77
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
414349,Algarnick Farm,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.76
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.99
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.81
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.1
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,1.7
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.19
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.13
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
414349,Algarnick Farm,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.03
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.2
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.89
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.66
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.03
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
414349,Algarnick Farm,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.95
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.87
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.1
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.06
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.22
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
414349,Algarnick Farm,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.22
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.14
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.18
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.89
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.14
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.16
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.11
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
414349,Algarnick Farm,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.93
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.89
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.42
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.53
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.43
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.26
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.11
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.48
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
414349,Algarnick Farm,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.57
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.97
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.95
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.21
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.76
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.94
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
