Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
414349,Algarnick Farm,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.37
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.63
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.55
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.76
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.71
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.77
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
414349,Algarnick Farm,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.25
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.43
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.9
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,16.17
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.26
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.85
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
414349,Algarnick Farm,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.73
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.92
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.35
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.87
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
414349,Algarnick Farm,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.12
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.11
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.47
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.02
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.5
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.13
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
414349,Algarnick Farm,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.19
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.13
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.49
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.48
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.21
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.76
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
414349,Algarnick Farm,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.9
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.59
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.81
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.75
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.8
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.83
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.3
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
414349,Algarnick Farm,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.75
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.12
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.95
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.82
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.08
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.0
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.85
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
414349,Algarnick Farm,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.84
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.47
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.23
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.75
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.09
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.92
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.31
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.77
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.61
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
414349,Algarnick Farm,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.39
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.44
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,20.37
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.25
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,61.4
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.29
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.21
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.24
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.44
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.77
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.66
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
414349,Algarnick Farm,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.59
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.41
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.41
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.69
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.75
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
