Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.57
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.76
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.13
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.14
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
414349,Algarnick Farm,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.38
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.48
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.0
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.01
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.2
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.33
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.67
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.24
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.1
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.58
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
414349,Algarnick Farm,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.99
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.82
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.46
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.73
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.43
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.43
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.85
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.19
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.05
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
414349,Algarnick Farm,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.67
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.63
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.28
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.52
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.56
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.86
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.66
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
414349,Algarnick Farm,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.85
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.78
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.68
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.68
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.55
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.84
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.55
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
414349,Algarnick Farm,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.42
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,18.31
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.11
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.05
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-11.58
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.28
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.92
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.21
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.29
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
414349,Algarnick Farm,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.18
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,14.11
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.44
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.92
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.35
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.63
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.66
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.17
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
414349,Algarnick Farm,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.16
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.18
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.15
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.28
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.93
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.75
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.95
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.44
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
414349,Algarnick Farm,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.49
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.54
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.3
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.53
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.12
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,3.7
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
414349,Algarnick Farm,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.03
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.26
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.15
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.25
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.99
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.83
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
