Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
414349,Algarnick Farm,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.47
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.0
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.55
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.53
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.28
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.61
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.16
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
414349,Algarnick Farm,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.53
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.87
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.99
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.24
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.23
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.19
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.48
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.38
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
414349,Algarnick Farm,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.51
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.16
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.23
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.28
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.16
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.88
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.86
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.47
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.07
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.54
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
414349,Algarnick Farm,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.96
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.81
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.8
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.59
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.05
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.71
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.4
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.93
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.05
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.29
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.66
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.57
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.09
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
414349,Algarnick Farm,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-15.99
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.76
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-9.81
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.93
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.59
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,5.5
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.11
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.66
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.91
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.5
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.56
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.42
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
414349,Algarnick Farm,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.31
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.55
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.18
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.25
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.15
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
414349,Algarnick Farm,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.44
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.78
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.19
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.81
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.97
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.71
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
414349,Algarnick Farm,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.34
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.24
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.7
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,17.41
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.05
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.64
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.45
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
414349,Algarnick Farm,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.61
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.27
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.88
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.2
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.64
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.53
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.06
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
414349,Algarnick Farm,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.88
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.16
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.69
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.18
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.49
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
