Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.87
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.99
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.05
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.93
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.57
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
414349,Algarnick Farm,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.58
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.73
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.99
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.5
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.28
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.19
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.86
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.19
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
414349,Algarnick Farm,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.87
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.29
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.45
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.92
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.52
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.93
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.27
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
414349,Algarnick Farm,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.67
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.39
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.97
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.89
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.53
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.13
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
414349,Algarnick Farm,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.43
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.58
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.1
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.04
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
414349,Algarnick Farm,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.76
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.91
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.7
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.58
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.53
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.0
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.4
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
414349,Algarnick Farm,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.14
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.3
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.58
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.27
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
414349,Algarnick Farm,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.69
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.19
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
414349,Algarnick Farm,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.27
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.02
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.36
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
414349,Algarnick Farm,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.29
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
