Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
414349,Algarnick Farm,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.08
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.19
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
414349,Algarnick Farm,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.99
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.25
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
414349,Algarnick Farm,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.4
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
414349,Algarnick Farm,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.53
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.88
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
414349,Algarnick Farm,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.27
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.01
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.76
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,1.9
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
414349,Algarnick Farm,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.88
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.15
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.37
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
414349,Algarnick Farm,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.58
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.12
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.72
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.25
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.17
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
414349,Algarnick Farm,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.02
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.29
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.06
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
414349,Algarnick Farm,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.57
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
414349,Algarnick Farm,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.16
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.2
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.52
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
