Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.15
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.44
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
414349,Algarnick Farm,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.13
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.98
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.58
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.44
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.75
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.44
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.72
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.32
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.12
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.49
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.39
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.63
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.91
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.7
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
414349,Algarnick Farm,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.1
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.58
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.04
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.46
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.44
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.53
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.71
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
414349,Algarnick Farm,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.3
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.89
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,2.0
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.78
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.47
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.85
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.03
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.24
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.27
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.7
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
