Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414349,Algarnick Farm,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.48
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.58
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.76
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
414349,Algarnick Farm,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.27
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.04
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.57
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
414349,Algarnick Farm,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.68
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.59
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.44
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.59
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.85
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,13.88
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.6
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
414349,Algarnick Farm,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.21
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.91
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,13.5
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.98
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
414349,Algarnick Farm,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.29
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.11
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.62
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,13.32
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
414349,Algarnick Farm,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.43
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.83
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.78
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.2
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
414349,Algarnick Farm,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.96
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.39
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
414349,Algarnick Farm,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.97
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.81
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
