Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.76
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.51
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,13.35
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
414349,Algarnick Farm,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.44
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.14
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.84
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.34
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.51
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
414349,Algarnick Farm,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.16
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.21
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,19.78
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,55.9
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.21
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
414349,Algarnick Farm,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.53
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.71
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
414349,Algarnick Farm,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.47
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.97
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.33
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
414349,Algarnick Farm,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.25
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.12
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.86
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.53
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.58
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.06
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.65
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
414349,Algarnick Farm,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.03
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.42
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.81
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,2.1
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.08
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
414349,Algarnick Farm,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.01
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.5
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.49
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.87
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.56
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
414349,Algarnick Farm,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.3
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.14
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,16.97
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.56
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.17
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.3
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.77
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.87
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.56
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
414349,Algarnick Farm,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.83
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,16.46
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.27
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
