Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.69
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.85
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
414349,Algarnick Farm,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.18
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,13.45
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.27
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.36
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
414349,Algarnick Farm,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.48
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.47
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.8
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.84
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.38
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,9.4
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.43
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.41
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.95
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.14
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.23
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.66
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,9.42
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.86
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.73
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.24
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.25
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
