Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
414349,Algarnick Farm,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.89
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.02
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.68
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.07
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.11
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.95
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.12
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.65
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.78
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.57
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.91
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.29
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.96
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.34
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.8
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.9
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.38
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
