Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
414349,Algarnick Farm,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
414349,Algarnick Farm,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.08
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.41
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.39
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
414349,Algarnick Farm,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.25
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.46
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.56
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.02
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
414349,Algarnick Farm,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.75
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.53
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.48
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.73
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.56
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.64
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,2.6
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.88
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.4
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
414349,Algarnick Farm,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.43
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.12
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.2
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,1.1
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.91
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.06
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.3
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,1.5
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
414349,Algarnick Farm,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
