Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.91
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,14.26
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.28
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
414349,Algarnick Farm,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.44
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.73
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.96
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
414349,Algarnick Farm,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.53
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.94
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.77
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
414349,Algarnick Farm,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.81
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.69
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
414349,Algarnick Farm,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.04
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.25
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.68
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.32
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.36
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
414349,Algarnick Farm,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.9
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.9
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
414349,Algarnick Farm,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.03
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.37
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.64
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.28
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
414349,Algarnick Farm,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.95
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.39
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
414349,Algarnick Farm,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.75
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.31
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.5
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.59
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.19
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.83
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.06
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.15
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
414349,Algarnick Farm,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.62
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.19
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.42
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.29
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.72
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
