Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.47
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.63
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
414349,Algarnick Farm,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.07
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.7
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.31
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.35
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.61
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
414349,Algarnick Farm,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.28
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.7
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.67
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.88
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.13
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.31
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
414349,Algarnick Farm,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.71
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.08
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.31
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.5
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
414349,Algarnick Farm,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.32
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.7
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.32
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.06
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
414349,Algarnick Farm,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.16
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.37
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.94
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.12
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.1
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.08
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
414349,Algarnick Farm,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.04
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.92
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.23
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.32
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.87
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.85
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.83
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.4
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
414349,Algarnick Farm,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.65
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.16
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.5
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.59
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
414349,Algarnick Farm,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.03
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.46
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.55
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.77
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
414349,Algarnick Farm,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.6
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.73
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.9
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.23
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
414349,Algarnick Farm,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.97
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
