Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.68
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.68
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.44
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.55
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
414349,Algarnick Farm,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.25
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.65
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-8.89
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.39
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.61
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.9
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.3
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.16
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.36
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
414349,Algarnick Farm,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.58
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.84
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.6
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.84
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.44
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.51
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
414349,Algarnick Farm,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.13
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.58
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.38
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.53
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.65
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.87
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.97
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
414349,Algarnick Farm,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.34
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.85
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.97
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.14
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.24
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.23
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.11
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.35
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
414349,Algarnick Farm,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.19
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.82
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.07
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.85
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.31
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.72
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.37
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.4
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
414349,Algarnick Farm,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-14.04
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.2
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-8.71
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.15
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.64
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.0
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.51
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,2.1
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.53
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
414349,Algarnick Farm,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.14
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.06
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-6.51
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.13
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.27
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
414349,Algarnick Farm,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.84
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.61
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.68
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.58
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.97
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.54
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
414349,Algarnick Farm,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.88
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.54
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.19
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.05
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
