Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.56
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.08
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.9
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
414349,Algarnick Farm,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.76
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.97
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.64
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.01
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.68
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.7
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.6
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.92
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,2.2
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.92
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.89
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.7
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
414349,Algarnick Farm,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-15.48
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.2
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-9.34
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.99
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.39
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.0
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.08
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.53
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.04
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.29
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.76
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.49
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
414349,Algarnick Farm,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.34
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.27
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.84
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.86
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.17
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.85
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.18
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.04
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.37
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.29
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
414349,Algarnick Farm,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.24
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.23
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.04
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.42
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.95
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,55.5
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.38
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.52
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.28
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.68
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.34
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
414349,Algarnick Farm,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.37
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.98
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.48
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.4
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.42
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.14
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.2
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.08
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.69
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
414349,Algarnick Farm,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.71
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.81
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.65
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.68
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.59
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.28
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.29
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.11
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.21
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.16
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
414349,Algarnick Farm,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.64
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.72
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.28
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.34
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.84
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.86
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.26
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.1
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.93
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
414349,Algarnick Farm,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.94
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.78
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.38
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.58
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.27
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.03
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.5
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.31
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.21
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.62
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
414349,Algarnick Farm,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.02
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.72
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.44
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.34
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.81
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.44
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.67
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
414349,Algarnick Farm,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.62
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
