Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.44
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.94
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.9
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.62
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.97
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
414349,Algarnick Farm,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.56
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.46
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.74
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.98
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.02
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.17
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.24
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.93
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.73
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.64
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.79
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.44
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
414349,Algarnick Farm,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.83
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.18
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.67
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.28
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.39
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.58
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.79
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.41
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.14
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.47
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.52
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.77
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.65
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.97
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
414349,Algarnick Farm,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.52
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.56
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.54
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.98
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.11
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
414349,Algarnick Farm,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.2
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.38
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.36
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.87
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.47
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.68
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.7
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.71
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.09
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.58
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.76
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.35
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
