Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,1.5
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
414349,Algarnick Farm,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.54
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,3.2
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
414349,Algarnick Farm,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.53
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.83
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
414349,Algarnick Farm,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.36
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.09
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.12
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.18
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.41
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.7
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.39
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.29
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
414349,Algarnick Farm,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.3
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.08
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.07
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.8
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.1
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
414349,Algarnick Farm,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.82
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.51
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.56
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.22
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
414349,Algarnick Farm,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.53
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.69
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.65
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
414349,Algarnick Farm,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.56
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.51
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.64
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.61
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.56
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.1
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.04
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.53
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.94
