Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.39
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.58
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
414349,Algarnick Farm,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.99
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.28
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
414349,Algarnick Farm,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.54
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.08
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
414349,Algarnick Farm,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.01
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.41
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.75
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
414349,Algarnick Farm,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.88
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.35
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.27
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.83
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.4
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.7
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.64
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.16
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.81
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.17
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.72
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,1.8
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.42
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.01
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.92
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.36
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.66
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.31
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.74
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.13
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
