Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.21
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.95
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
414349,Algarnick Farm,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.88
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.07
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.82
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,1.4
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
414349,Algarnick Farm,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.82
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.29
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.32
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.9
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.65
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.42
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.86
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.93
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.97
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.24
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.39
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.67
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.01
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.43
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.74
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.12
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.56
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.99
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.98
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.26
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.51
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.97
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.79
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.2
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
414349,Algarnick Farm,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.81
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.3
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.3
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
414349,Algarnick Farm,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.54
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.28
