Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.74
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.46
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.35
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.83
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.87
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.91
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.0
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.3
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.2
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.6
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
414349,Algarnick Farm,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.61
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.07
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.9
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.89
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.7
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.4
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.54
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.11
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.24
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.05
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.28
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
414349,Algarnick Farm,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.92
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.63
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,10.76
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.39
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
414349,Algarnick Farm,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.62
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.18
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.37
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.53
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.97
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.74
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.2
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.95
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.09
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.14
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.63
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.58
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.15
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
414349,Algarnick Farm,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.22
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.75
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.98
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,13.4
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.26
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.85
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
414349,Algarnick Farm,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.78
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.07
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.87
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,11.31
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
414349,Algarnick Farm,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.66
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.9
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.4
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.92
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
