Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
414349,Algarnick Farm,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.81
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.03
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.54
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.93
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.59
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
414349,Algarnick Farm,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-14.06
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.68
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.21
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,20.14
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.78
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.0
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.59
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.73
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.11
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
414349,Algarnick Farm,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-15.05
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.03
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.85
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.55
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.55
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.8
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.36
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.27
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.17
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
414349,Algarnick Farm,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.72
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.08
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.14
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.61
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
414349,Algarnick Farm,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.46
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.14
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.11
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,17.92
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.0
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.29
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,2.2
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.32
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.93
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
414349,Algarnick Farm,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.61
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.4
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.39
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.72
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.44
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.37
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.39
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.35
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.35
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.51
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
414349,Algarnick Farm,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.64
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.4
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.44
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.39
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.69
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.52
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.4
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.65
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
414349,Algarnick Farm,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.34
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.25
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.97
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.85
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.43
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.4
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.33
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.29
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,0.4
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
414349,Algarnick Farm,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.32
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.9
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.05
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,15.75
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.63
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.8
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.98
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.81
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
414349,Algarnick Farm,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.19
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.41
