Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.58
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.31
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.54
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.66
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.1
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.66
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
414349,Algarnick Farm,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.92
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.89
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.97
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,14.79
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.48
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.13
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.92
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.39
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
414349,Algarnick Farm,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.44
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.26
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.38
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.06
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.5
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.72
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
414349,Algarnick Farm,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-21.13
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.89
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-12.81
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.28
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.12
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.1
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-1.35
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.81
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,6.8
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.67
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.05
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.54
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
414349,Algarnick Farm,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.33
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.48
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.49
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.82
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.43
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.46
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.85
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.33
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.19
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.65
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.47
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.76
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.56
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.52
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.27
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.18
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.59
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.74
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.53
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.07
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
414349,Algarnick Farm,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.17
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.43
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.02
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.22
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.64
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.73
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.85
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
