Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
414349,Algarnick Farm,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.15
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.44
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.3
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.39
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.01
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,1.9
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.88
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.49
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.22
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.19
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
414349,Algarnick Farm,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.27
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.21
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.19
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.22
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.12
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.38
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.57
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.19
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.62
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.01
