Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.67
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.72
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.37
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.61
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.15
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.18
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.56
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.75
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.51
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.01
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
414349,Algarnick Farm,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.79
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.12
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.79
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.87
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.73
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.84
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.49
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.46
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.92
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.18
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.63
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.09
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.82
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.07
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,0.6
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.81
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.69
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.19
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
