Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.66
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.19
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.04
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.94
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.95
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.6
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-6.72
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.76
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.53
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.2
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.13
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.69
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.92
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.36
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.37
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.67
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-6.93
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.73
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.69
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.22
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.53
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.66
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.45
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.75
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.25
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.95
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.79
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.92
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.91
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.21
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-6.89
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.76
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.4
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.91
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.02
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.16
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-7.79
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.53
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.52
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.48
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.86
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.76
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.3
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-7.66
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.72
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.48
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.1
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.9
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.13
