Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-7.06
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.49
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.14
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.17
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.85
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.87
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.72
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.52
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.49
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.3
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.78
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.22
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.24
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.03
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.4
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.53
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.45
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.3
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.09
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.38
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
414349,Algarnick Farm,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.03
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.47
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.33
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.16
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,1.2
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
414349,Algarnick Farm,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.2
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.63
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.31
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.13
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.17
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.16
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.45
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.71
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.52
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
414349,Algarnick Farm,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.52
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.16
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.16
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.27
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.82
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.59
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
