Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
414349,Algarnick Farm,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.03
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.17
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.18
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
414349,Algarnick Farm,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.19
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.87
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.66
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.26
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
414349,Algarnick Farm,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.49
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.06
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.88
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.95
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
414349,Algarnick Farm,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.78
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.1
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.93
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.98
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.14
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,3.0
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
414349,Algarnick Farm,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.25
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.99
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.32
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.71
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414349,Algarnick Farm,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.11
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.74
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.01
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.62
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.26
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.75
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,1.4
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
414349,Algarnick Farm,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.4
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.91
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.11
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,1.4
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
414349,Algarnick Farm,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.42
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.15
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.8
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.19
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.11
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.71
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
414349,Algarnick Farm,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.05
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.24
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.65
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.81
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
414349,Algarnick Farm,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.43
