Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.15
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.92
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
414349,Algarnick Farm,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.69
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.96
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.77
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.8
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
414349,Algarnick Farm,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.88
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.61
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.3
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.63
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.93
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.8
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
414349,Algarnick Farm,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.86
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.24
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.13
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.34
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.8
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.99
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
414349,Algarnick Farm,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.92
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.12
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.38
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.54
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.14
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.69
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
414349,Algarnick Farm,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.47
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.04
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.13
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.2
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,1.6
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
414349,Algarnick Farm,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.59
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.41
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.87
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.16
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.38
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.15
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.72
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
414349,Algarnick Farm,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.28
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.8
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.28
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.22
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.52
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
414349,Algarnick Farm,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.01
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.86
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.23
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.11
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.78
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
414349,Algarnick Farm,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.26
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.93
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.52
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.89
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.89
