Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.2
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.92
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
414349,Algarnick Farm,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.71
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.88
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.51
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.52
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.6
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.47
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.21
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
414349,Algarnick Farm,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.12
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.53
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.28
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.86
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.14
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.12
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.6
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,0.3
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.55
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
414349,Algarnick Farm,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.74
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.43
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.2
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.63
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.6
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.53
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.46
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
414349,Algarnick Farm,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.49
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.31
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.97
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.34
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.52
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.75
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.54
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
414349,Algarnick Farm,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-14.05
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.57
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-9.19
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.01
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.69
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.65
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.5
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.44
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.29
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.8
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
414349,Algarnick Farm,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.65
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.63
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.75
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.73
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.59
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.1
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.38
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.6
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.28
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
414349,Algarnick Farm,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-15.05
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.7
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-9.35
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.95
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.61
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.5
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.86
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.43
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,1.5
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.75
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.38
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
414349,Algarnick Farm,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.26
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.71
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.6
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.74
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.4
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.6
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.09
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.85
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.34
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
414349,Algarnick Farm,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.41
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.87
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.38
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.28
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.88
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.47
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
414349,Algarnick Farm,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.19
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.59
