Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.56
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.2
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.45
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.39
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.9
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.78
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.06
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
414349,Algarnick Farm,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-15.02
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.81
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-9.3
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.83
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.26
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.52
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.6
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.1
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.88
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.73
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.17
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.21
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
414349,Algarnick Farm,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.93
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.23
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-8.25
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.23
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.0
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.32
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.23
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.95
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.63
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.21
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.21
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.71
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
414349,Algarnick Farm,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.38
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.61
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.46
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.78
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.13
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.28
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.5
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.12
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.54
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
414349,Algarnick Farm,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.6
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.74
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.19
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.62
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.03
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.64
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.76
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
414349,Algarnick Farm,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.81
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.41
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.74
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.42
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.37
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.67
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.11
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.54
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.29
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
414349,Algarnick Farm,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.88
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.8
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.99
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.07
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.07
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.38
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.61
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.81
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.43
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.96
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
414349,Algarnick Farm,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.31
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.5
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-7.23
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.47
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.82
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.39
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.3
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.6
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.69
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.28
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.8
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.23
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.39
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.74
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.3
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.17
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
414349,Algarnick Farm,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.09
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.63
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.14
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,14.18
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.64
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.77
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.36
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.05
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.96
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
414349,Algarnick Farm,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.78
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.14
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.75
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.18
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.51
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.48
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.7
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.14
