Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.24
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.66
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.04
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
414349,Algarnick Farm,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.04
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.34
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-5.17
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.62
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.97
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,0.9
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.1
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.39
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
414349,Algarnick Farm,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.38
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.49
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.06
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.44
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-8.81
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.28
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.25
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.37
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.9
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.15
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.47
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.29
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
414349,Algarnick Farm,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.62
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.72
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.14
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.46
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-9.5
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.34
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.0
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.27
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.23
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
414349,Algarnick Farm,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.48
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.05
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.85
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.76
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,0.2
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.23
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
414349,Algarnick Farm,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.36
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.04
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.74
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.64
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.94
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
414349,Algarnick Farm,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.3
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.57
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.42
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.6
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
414349,Algarnick Farm,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.67
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.84
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.63
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.79
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.74
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.79
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,2.8
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.53
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.63
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
414349,Algarnick Farm,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.08
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.78
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.28
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,16.8
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.55
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.2
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.35
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.16
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.42
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
414349,Algarnick Farm,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.18
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.56
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.35
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.93
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.1
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.79
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
414349,Algarnick Farm,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.65
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.89
