Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.94
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.17
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.17
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.6
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.33
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.56
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.56
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.12
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.29
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
414349,Algarnick Farm,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.84
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.88
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.55
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.1
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.5
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.21
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.82
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
414349,Algarnick Farm,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.47
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.57
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.73
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.91
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.02
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.18
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
414349,Algarnick Farm,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.97
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.09
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.1
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.44
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
414349,Algarnick Farm,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.23
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.15
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.32
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.09
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,2.6
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.58
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.21
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.28
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.78
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.12
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.82
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.81
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
414349,Algarnick Farm,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.91
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.01
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.51
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,1.3
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.21
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
414349,Algarnick Farm,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.3
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.66
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.81
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.24
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,0.8
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
414349,Algarnick Farm,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.91
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.9
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.86
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.22
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
414349,Algarnick Farm,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
