Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.59
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.21
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.84
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.32
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.43
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.1
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.02
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,2.7
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
414349,Algarnick Farm,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.83
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.02
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.34
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.21
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.15
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.43
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,0.7
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
414349,Algarnick Farm,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.09
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.23
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.21
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.2
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.16
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.06
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.81
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
414349,Algarnick Farm,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.98
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.71
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.25
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.4
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.37
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.7
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.93
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
414349,Algarnick Farm,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.45
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.09
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.71
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.33
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.06
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.21
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.12
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.15
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.9
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.46
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.39
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,0.5
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.93
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.67
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.54
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.9
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.39
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.3
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.22
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.09
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.1
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.34
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.45
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.35
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
414349,Algarnick Farm,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.24
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.16
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-7.24
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.32
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.43
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.5
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.44
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
414349,Algarnick Farm,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.83
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.94
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.89
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.19
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.33
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
414349,Algarnick Farm,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.46
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.81
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.13
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.46
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.19
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
414349,Algarnick Farm,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.2
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.56
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.22
