Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.12
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
414349,Algarnick Farm,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.21
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.63
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.14
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.63
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
414349,Algarnick Farm,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.89
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.8
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.32
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.87
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.39
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.45
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
414349,Algarnick Farm,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.89
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.01
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.24
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.29
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.76
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.97
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.03
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.23
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
414349,Algarnick Farm,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.68
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.33
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.98
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.6
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
414349,Algarnick Farm,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.31
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.41
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,19.27
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.6
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,62.0
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.36
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.24
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.18
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.66
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.53
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
414349,Algarnick Farm,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.5
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.41
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-6.76
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.99
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.03
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.31
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.27
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
414349,Algarnick Farm,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.95
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.71
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.28
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.1
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.16
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.08
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.94
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.93
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.13
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
414349,Algarnick Farm,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.88
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.71
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.85
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.56
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.52
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.54
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,4.2
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.9
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.49
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,1.8
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.05
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
414349,Algarnick Farm,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.57
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.92
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.95
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.91
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.3
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.34
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.2
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
