Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
414349,Algarnick Farm,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.39
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.13
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.26
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,19.22
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.84
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,59.8
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.1
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.25
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.44
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.2
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.05
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.8
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.33
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.23
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,1.4
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
414349,Algarnick Farm,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.03
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.15
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.95
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.83
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.76
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.33
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.46
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,3.2
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
414349,Algarnick Farm,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.33
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.75
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.61
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.86
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.17
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.14
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.1
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.03
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.23
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.04
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.3
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
414349,Algarnick Farm,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.3
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.36
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.62
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.04
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.06
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.11
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.3
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.11
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.4
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
414349,Algarnick Farm,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.85
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.58
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.66
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.54
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.57
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,-0.13
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.07
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,2.5
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.53
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.33
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.94
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
414349,Algarnick Farm,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.66
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.31
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.88
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.02
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.05
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.07
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.25
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.09
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,1010.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.73
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.67
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.29
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
414349,Algarnick Farm,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.51
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.78
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.58
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.01
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.09
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.18
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.06
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.5
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
414349,Algarnick Farm,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.69
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.26
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.14
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.06
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.04
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.22
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.11
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.07
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.8
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.8
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.87
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.33
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,0.1
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
414349,Algarnick Farm,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.3
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.64
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.92
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.23
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,1010.0,L3 Reactive Power,kVAR,0.15
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,1010.0,L2 Reactive Power,kVAR,-0.08
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,1010.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,1010.0,L3 Active Power,kW,-0.13
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,1010.0,L2 Active Power,kW,0.08
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,1010.0,L1 Active Power,kW,-0.03
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,1010.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,1010.0,L3 Current (RMS),A,1.4
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,1010.0,L2 Current (RMS),A,1.1
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,1010.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,1.0
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.33
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
414349,Algarnick Farm,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
414349,Algarnick Farm,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
414349,Algarnick Farm,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
414349,Algarnick Farm,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.79
414349,Algarnick Farm,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.9
414349,Algarnick Farm,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,13.77
414349,Algarnick Farm,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
